Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
924036,Cross St,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
924036,Cross St,2024-02-11T23:50:00.000+00:00,transformer,,Temperature,C,29.4
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
924036,Cross St,2024-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
924036,Cross St,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-11T23:40:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
924036,Cross St,2024-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
924036,Cross St,2024-02-11T23:30:00.000+00:00,transformer,,Temperature,C,30.1
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
924036,Cross St,2024-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924036,Cross St,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
924036,Cross St,2024-02-11T23:20:00.000+00:00,transformer,,Temperature,C,30.4
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.61
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
924036,Cross St,2024-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
924036,Cross St,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
924036,Cross St,2024-02-11T23:10:00.000+00:00,transformer,,Temperature,C,30.7
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
924036,Cross St,2024-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
924036,Cross St,2024-02-11T23:00:00.000+00:00,transformer,,Temperature,C,31.0
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
924036,Cross St,2024-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.76
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,55.7
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-11T22:50:00.000+00:00,transformer,,Temperature,C,31.4
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.74
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
924036,Cross St,2024-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.22
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.3
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-11T22:40:00.000+00:00,transformer,,Temperature,C,31.7
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.25
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
924036,Cross St,2024-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.17
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,73.2
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
924036,Cross St,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924036,Cross St,2024-02-11T22:30:00.000+00:00,transformer,,Temperature,C,32.0
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.27
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.66
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
