Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
924036,Cross St,2024-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.27
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,55.3
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
924036,Cross St,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
924036,Cross St,2024-02-11T22:20:00.000+00:00,transformer,,Temperature,C,32.3
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.47
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.62
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
924036,Cross St,2024-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.99
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
924036,Cross St,2024-02-11T22:10:00.000+00:00,transformer,,Temperature,C,32.5
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.28
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.36
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
924036,Cross St,2024-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.15
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,73.6
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
924036,Cross St,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924036,Cross St,2024-02-11T22:00:00.000+00:00,transformer,,Temperature,C,32.7
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,64.4
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.93
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
924036,Cross St,2024-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.81
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
924036,Cross St,2024-02-11T21:50:00.000+00:00,transformer,,Temperature,C,32.9
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.97
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.24
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.92
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
924036,Cross St,2024-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,70.1
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924036,Cross St,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
924036,Cross St,2024-02-11T21:40:00.000+00:00,transformer,,Temperature,C,33.2
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.61
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.79
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
924036,Cross St,2024-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,45.3
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.45
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.7
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
924036,Cross St,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-11T21:30:00.000+00:00,transformer,,Temperature,C,33.4
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.49
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.52
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.83
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
924036,Cross St,2024-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.65
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.73
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
924036,Cross St,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-11T21:20:00.000+00:00,transformer,,Temperature,C,33.6
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.11
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.23
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.84
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
924036,Cross St,2024-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.86
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.14
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-11T21:10:00.000+00:00,transformer,,Temperature,C,33.8
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,89.49
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.22
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
924036,Cross St,2024-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.08
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.67
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
924036,Cross St,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-11T21:00:00.000+00:00,transformer,,Temperature,C,34.0
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
