Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.78
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.98
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
924036,Cross St,2024-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.51
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
924036,Cross St,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924036,Cross St,2024-02-11T20:50:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.41
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.11
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
924036,Cross St,2024-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.3
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.3
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,82.1
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
924036,Cross St,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
924036,Cross St,2024-02-11T20:40:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.43
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.48
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.55
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
924036,Cross St,2024-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,83.6
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
924036,Cross St,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
924036,Cross St,2024-02-11T20:30:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.39
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.96
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.79
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
924036,Cross St,2024-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.64
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.57
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,92.4
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924036,Cross St,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
924036,Cross St,2024-02-11T20:20:00.000+00:00,transformer,,Temperature,C,34.3
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.25
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,81.04
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.47
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
924036,Cross St,2024-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.61
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.37
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
924036,Cross St,2024-02-11T20:10:00.000+00:00,transformer,,Temperature,C,34.3
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.32
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.08
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.46
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
924036,Cross St,2024-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.37
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.86
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,81.5
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.4
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924036,Cross St,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
924036,Cross St,2024-02-11T20:00:00.000+00:00,transformer,,Temperature,C,34.3
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.62
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,92.83
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,112.41
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
924036,Cross St,2024-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.45
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.05
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.2
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.51
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,87.9
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
924036,Cross St,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
924036,Cross St,2024-02-11T19:50:00.000+00:00,transformer,,Temperature,C,34.3
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.68
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.7
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,105.75
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
924036,Cross St,2024-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.18
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.76
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,84.1
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
924036,Cross St,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
924036,Cross St,2024-02-11T19:40:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.19
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.25
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.99
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
924036,Cross St,2024-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.93
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.59
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.88
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,82.4
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924036,Cross St,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
924036,Cross St,2024-02-11T19:30:00.000+00:00,transformer,,Temperature,C,34.1
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
