Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.32
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.62
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.52
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
924036,Cross St,2024-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.38
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.23
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.89
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
924036,Cross St,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
924036,Cross St,2024-02-11T19:20:00.000+00:00,transformer,,Temperature,C,34.0
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.72
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,88.17
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.42
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
924036,Cross St,2024-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.54
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.07
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.9
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,80.4
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
924036,Cross St,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
924036,Cross St,2024-02-11T19:10:00.000+00:00,transformer,,Temperature,C,33.8
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,92.52
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.86
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,115.24
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
924036,Cross St,2024-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.14
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.89
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.47
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
924036,Cross St,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
924036,Cross St,2024-02-11T19:00:00.000+00:00,transformer,,Temperature,C,33.7
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.21
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.62
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.74
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
924036,Cross St,2024-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.41
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.78
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.57
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,85.8
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
924036,Cross St,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
924036,Cross St,2024-02-11T18:50:00.000+00:00,transformer,,Temperature,C,33.7
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.48
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.55
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.19
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
924036,Cross St,2024-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.08
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.3
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,101.4
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
924036,Cross St,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
924036,Cross St,2024-02-11T18:40:00.000+00:00,transformer,,Temperature,C,33.5
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.06
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.15
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.88
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
924036,Cross St,2024-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.69
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,67.6
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
924036,Cross St,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
924036,Cross St,2024-02-11T18:30:00.000+00:00,transformer,,Temperature,C,33.2
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.88
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,96.78
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.02
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
924036,Cross St,2024-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.53
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.58
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.78
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,72.2
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
924036,Cross St,2024-02-11T18:20:00.000+00:00,transformer,,Temperature,C,33.0
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.52
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.44
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,120.42
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
924036,Cross St,2024-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.9
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.51
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.4
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.3
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.3
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,72.4
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
924036,Cross St,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
924036,Cross St,2024-02-11T18:10:00.000+00:00,transformer,,Temperature,C,32.7
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.47
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.04
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,114.96
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.7
924036,Cross St,2024-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.61
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.3
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.85
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.58
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.29
