Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,64.5
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924036,Cross St,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
924036,Cross St,2024-02-11T18:00:00.000+00:00,transformer,,Temperature,C,32.5
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.66
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.26
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,116.28
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
924036,Cross St,2024-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.51
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.63
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.79
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.8
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.46
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.51
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
924036,Cross St,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
924036,Cross St,2024-02-11T17:50:00.000+00:00,transformer,,Temperature,C,32.2
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.47
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.56
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.89
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
924036,Cross St,2024-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.91
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.9
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.59
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,84.7
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.32
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.87
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
924036,Cross St,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
924036,Cross St,2024-02-11T17:40:00.000+00:00,transformer,,Temperature,C,32.0
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.77
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.47
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,108.07
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
924036,Cross St,2024-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.17
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.09
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.62
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.08
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.74
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,79.7
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.55
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924036,Cross St,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
924036,Cross St,2024-02-11T17:30:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.04
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.36
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.07
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
924036,Cross St,2024-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.3
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,69.0
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.19
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.46
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,80.4
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.27
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924036,Cross St,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
924036,Cross St,2024-02-11T17:20:00.000+00:00,transformer,,Temperature,C,31.7
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.55
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.15
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
924036,Cross St,2024-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.32
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.66
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.79
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,66.9
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,66.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.6
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
924036,Cross St,2024-02-11T17:10:00.000+00:00,transformer,,Temperature,C,31.3
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,94.23
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.09
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,117.63
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
924036,Cross St,2024-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.12
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.93
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.77
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,64.4
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.77
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,68.2
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
924036,Cross St,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
924036,Cross St,2024-02-11T17:00:00.000+00:00,transformer,,Temperature,C,30.9
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,101.89
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.58
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,124.32
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
924036,Cross St,2024-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.8
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.05
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,64.1
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.63
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,78.1
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.88
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,111.5
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,178.2
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
924036,Cross St,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
924036,Cross St,2024-02-11T16:50:00.000+00:00,transformer,,Temperature,C,30.6
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.54
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.36
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.11
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
924036,Cross St,2024-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.41
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.8
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,76.8
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.54
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,107.6
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
924036,Cross St,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-11T16:40:00.000+00:00,transformer,,Temperature,C,30.4
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,99.72
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.63
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.9
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
924036,Cross St,2024-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.02
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.94
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.23
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,83.6
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
