Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.9
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
924036,Cross St,2024-02-11T16:30:00.000+00:00,transformer,,Temperature,C,30.2
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.74
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.94
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
924036,Cross St,2024-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.04
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.11
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,59.7
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.69
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,79.8
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.49
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.68
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
924036,Cross St,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
924036,Cross St,2024-02-11T16:20:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.84
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,100.41
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,117.99
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
924036,Cross St,2024-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.83
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.29
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,84.6
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
924036,Cross St,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
924036,Cross St,2024-02-11T16:10:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.73
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.81
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,106.62
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
924036,Cross St,2024-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.31
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.23
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,81.6
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
924036,Cross St,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
924036,Cross St,2024-02-11T16:00:00.000+00:00,transformer,,Temperature,C,29.3
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.03
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.53
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.31
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
924036,Cross St,2024-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.55
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.82
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.95
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,73.4
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
924036,Cross St,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
924036,Cross St,2024-02-11T15:50:00.000+00:00,transformer,,Temperature,C,29.1
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.62
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.2
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.97
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
924036,Cross St,2024-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.66
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,75.5
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924036,Cross St,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
924036,Cross St,2024-02-11T15:40:00.000+00:00,transformer,,Temperature,C,28.9
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.27
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.17
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.08
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
924036,Cross St,2024-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.89
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.37
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.6
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924036,Cross St,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-11T15:30:00.000+00:00,transformer,,Temperature,C,28.7
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.59
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.04
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.97
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
924036,Cross St,2024-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.77
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
924036,Cross St,2024-02-11T15:20:00.000+00:00,transformer,,Temperature,C,28.5
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.26
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.02
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.12
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
924036,Cross St,2024-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.47
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.6
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924036,Cross St,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
924036,Cross St,2024-02-11T15:10:00.000+00:00,transformer,,Temperature,C,28.4
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.92
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.36
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.4
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
924036,Cross St,2024-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.26
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.82
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
