Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
924036,Cross St,2024-02-11T15:00:00.000+00:00,transformer,,Temperature,C,28.3
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.61
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.3
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.5
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
924036,Cross St,2024-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.06
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,transformer,,Temperature,C,28.1
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.58
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,85.17
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.95
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
924036,Cross St,2024-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.82
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.97
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,65.1
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
924036,Cross St,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
924036,Cross St,2024-02-11T14:40:00.000+00:00,transformer,,Temperature,C,28.0
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.82
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.49
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.51
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
924036,Cross St,2024-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.27
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924036,Cross St,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
924036,Cross St,2024-02-11T14:30:00.000+00:00,transformer,,Temperature,C,27.9
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.31
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.94
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.35
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
924036,Cross St,2024-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.8
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924036,Cross St,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
924036,Cross St,2024-02-11T14:20:00.000+00:00,transformer,,Temperature,C,27.7
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.65
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.11
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.26
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
924036,Cross St,2024-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.19
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924036,Cross St,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
924036,Cross St,2024-02-11T14:10:00.000+00:00,transformer,,Temperature,C,27.6
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.47
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.62
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.58
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
924036,Cross St,2024-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.09
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.21
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.6
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
924036,Cross St,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
924036,Cross St,2024-02-11T14:00:00.000+00:00,transformer,,Temperature,C,27.4
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.88
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.2
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.44
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
924036,Cross St,2024-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
924036,Cross St,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
924036,Cross St,2024-02-11T13:50:00.000+00:00,transformer,,Temperature,C,27.3
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.51
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.21
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.57
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
924036,Cross St,2024-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.73
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
924036,Cross St,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
924036,Cross St,2024-02-11T13:40:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,76.63
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,99.03
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.51
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
924036,Cross St,2024-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
