Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.83
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,83.2
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
924036,Cross St,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
924036,Cross St,2024-02-11T13:30:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.86
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.53
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.73
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
924036,Cross St,2024-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.86
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.38
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.29
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.62
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,89.9
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
924036,Cross St,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
924036,Cross St,2024-02-11T13:20:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.12
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.19
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.2
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
924036,Cross St,2024-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.5
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.18
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.43
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,76.2
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
924036,Cross St,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
924036,Cross St,2024-02-11T13:10:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.14
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.58
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,107.44
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
924036,Cross St,2024-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.44
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.86
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.57
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.22
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,76.6
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924036,Cross St,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
924036,Cross St,2024-02-11T13:00:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.14
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.72
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.35
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
924036,Cross St,2024-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.96
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
924036,Cross St,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
924036,Cross St,2024-02-11T12:50:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.14
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.45
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,94.33
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
924036,Cross St,2024-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.79
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.3
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,67.6
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,64.2
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
924036,Cross St,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
924036,Cross St,2024-02-11T12:40:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.59
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.2
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.56
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
924036,Cross St,2024-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.09
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,60.6
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.76
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,77.6
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
924036,Cross St,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
924036,Cross St,2024-02-11T12:30:00.000+00:00,transformer,,Temperature,C,25.6
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.82
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.7
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.07
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
924036,Cross St,2024-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.33
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.7
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
924036,Cross St,2024-02-11T12:20:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.15
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,89.52
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.4
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
924036,Cross St,2024-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.73
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.11
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
924036,Cross St,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
924036,Cross St,2024-02-11T12:10:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,80.15
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.58
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.12
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
924036,Cross St,2024-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.46
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
