Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
924036,Cross St,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
924036,Cross St,2024-02-11T12:00:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.39
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.52
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.05
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
924036,Cross St,2024-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924036,Cross St,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
924036,Cross St,2024-02-11T11:50:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.53
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.26
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.15
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
924036,Cross St,2024-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924036,Cross St,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
924036,Cross St,2024-02-11T11:40:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.5
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.21
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
924036,Cross St,2024-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.49
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,65.9
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
924036,Cross St,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
924036,Cross St,2024-02-11T11:30:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.42
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.47
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.5
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
924036,Cross St,2024-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
924036,Cross St,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
924036,Cross St,2024-02-11T11:20:00.000+00:00,transformer,,Temperature,C,24.5
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.46
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.86
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,92.24
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
924036,Cross St,2024-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.58
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,87.1
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
924036,Cross St,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
924036,Cross St,2024-02-11T11:10:00.000+00:00,transformer,,Temperature,C,24.4
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.06
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.28
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,93.69
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
924036,Cross St,2024-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,78.8
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
924036,Cross St,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924036,Cross St,2024-02-11T11:00:00.000+00:00,transformer,,Temperature,C,24.3
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.49
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.84
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.1
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
924036,Cross St,2024-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.39
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,80.8
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924036,Cross St,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
924036,Cross St,2024-02-11T10:50:00.000+00:00,transformer,,Temperature,C,24.2
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.7
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.33
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.14
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
924036,Cross St,2024-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.66
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,76.8
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
924036,Cross St,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
924036,Cross St,2024-02-11T10:40:00.000+00:00,transformer,,Temperature,C,24.1
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.33
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.25
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.21
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
924036,Cross St,2024-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
