Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,78.5
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
924036,Cross St,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
924036,Cross St,2024-02-11T10:30:00.000+00:00,transformer,,Temperature,C,24.0
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.81
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.5
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.46
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
924036,Cross St,2024-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.19
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.09
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,72.7
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924036,Cross St,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
924036,Cross St,2024-02-11T10:20:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.36
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.72
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
924036,Cross St,2024-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.01
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924036,Cross St,2024-02-11T10:10:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.99
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.08
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.05
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
924036,Cross St,2024-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924036,Cross St,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
924036,Cross St,2024-02-11T10:00:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.14
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.87
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
924036,Cross St,2024-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
924036,Cross St,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-11T09:50:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.63
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.44
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
924036,Cross St,2024-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.18
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
924036,Cross St,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
924036,Cross St,2024-02-11T09:40:00.000+00:00,transformer,,Temperature,C,23.5
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,86.35
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
924036,Cross St,2024-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
924036,Cross St,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-11T09:30:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.61
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.28
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
924036,Cross St,2024-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.54
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
924036,Cross St,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.8
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.88
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
924036,Cross St,2024-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924036,Cross St,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-11T09:10:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.59
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
924036,Cross St,2024-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
