Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
924036,Cross St,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
924036,Cross St,2024-02-11T09:00:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.51
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
924036,Cross St,2024-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
924036,Cross St,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-11T08:50:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
924036,Cross St,2024-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924036,Cross St,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-11T08:40:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.22
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.07
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
924036,Cross St,2024-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.87
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,63.4
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
924036,Cross St,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
924036,Cross St,2024-02-11T08:30:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.04
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
924036,Cross St,2024-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.52
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,63.6
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924036,Cross St,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924036,Cross St,2024-02-11T08:20:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.83
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.5
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
924036,Cross St,2024-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.88
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
924036,Cross St,2024-02-11T08:10:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.69
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
924036,Cross St,2024-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.28
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
924036,Cross St,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
924036,Cross St,2024-02-11T08:00:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.79
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.3
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
924036,Cross St,2024-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,76.7
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
924036,Cross St,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-11T07:50:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.68
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
924036,Cross St,2024-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.9
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924036,Cross St,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-11T07:40:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
924036,Cross St,2024-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
