Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
924036,Cross St,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-11T07:30:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.12
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
924036,Cross St,2024-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
924036,Cross St,2024-02-11T07:20:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
924036,Cross St,2024-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
924036,Cross St,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
924036,Cross St,2024-02-11T07:10:00.000+00:00,transformer,,Temperature,C,24.0
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.86
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
924036,Cross St,2024-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.51
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924036,Cross St,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-11T07:00:00.000+00:00,transformer,,Temperature,C,24.1
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
924036,Cross St,2024-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,62.5
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
924036,Cross St,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-11T06:50:00.000+00:00,transformer,,Temperature,C,24.3
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
924036,Cross St,2024-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
924036,Cross St,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924036,Cross St,2024-02-11T06:40:00.000+00:00,transformer,,Temperature,C,24.4
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
924036,Cross St,2024-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
924036,Cross St,2024-02-11T06:30:00.000+00:00,transformer,,Temperature,C,24.5
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
924036,Cross St,2024-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-11T06:20:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
924036,Cross St,2024-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.3
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
924036,Cross St,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
924036,Cross St,2024-02-11T06:10:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
924036,Cross St,2024-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
