Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.91
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-11T06:00:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
924036,Cross St,2024-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
924036,Cross St,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-11T05:50:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
924036,Cross St,2024-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
924036,Cross St,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
924036,Cross St,2024-02-11T05:40:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
924036,Cross St,2024-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
924036,Cross St,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924036,Cross St,2024-02-11T05:30:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
924036,Cross St,2024-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
924036,Cross St,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924036,Cross St,2024-02-11T05:20:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
924036,Cross St,2024-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
924036,Cross St,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
924036,Cross St,2024-02-11T05:10:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
924036,Cross St,2024-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
924036,Cross St,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924036,Cross St,2024-02-11T05:00:00.000+00:00,transformer,,Temperature,C,25.9
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
924036,Cross St,2024-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
924036,Cross St,2024-02-11T04:50:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
924036,Cross St,2024-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
924036,Cross St,2024-02-11T04:40:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
924036,Cross St,2024-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
