Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
924036,Cross St,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-11T04:30:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
924036,Cross St,2024-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
924036,Cross St,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-11T04:20:00.000+00:00,transformer,,Temperature,C,26.6
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
924036,Cross St,2024-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
924036,Cross St,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
924036,Cross St,2024-02-11T04:10:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
924036,Cross St,2024-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
924036,Cross St,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
924036,Cross St,2024-02-11T04:00:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
924036,Cross St,2024-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
924036,Cross St,2024-02-11T03:50:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
924036,Cross St,2024-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
924036,Cross St,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-11T03:40:00.000+00:00,transformer,,Temperature,C,27.3
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
924036,Cross St,2024-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
924036,Cross St,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
924036,Cross St,2024-02-11T03:30:00.000+00:00,transformer,,Temperature,C,27.5
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
924036,Cross St,2024-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
924036,Cross St,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-11T03:20:00.000+00:00,transformer,,Temperature,C,27.7
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
924036,Cross St,2024-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
924036,Cross St,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
924036,Cross St,2024-02-11T03:10:00.000+00:00,transformer,,Temperature,C,27.9
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
