Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
924036,Cross St,2024-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
924036,Cross St,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
924036,Cross St,2024-02-11T03:00:00.000+00:00,transformer,,Temperature,C,28.1
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
924036,Cross St,2024-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
924036,Cross St,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
924036,Cross St,2024-02-11T02:50:00.000+00:00,transformer,,Temperature,C,28.3
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
924036,Cross St,2024-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
924036,Cross St,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
924036,Cross St,2024-02-11T02:40:00.000+00:00,transformer,,Temperature,C,28.5
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
924036,Cross St,2024-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
924036,Cross St,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
924036,Cross St,2024-02-11T02:30:00.000+00:00,transformer,,Temperature,C,28.7
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
924036,Cross St,2024-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
924036,Cross St,2024-02-11T02:20:00.000+00:00,transformer,,Temperature,C,28.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
924036,Cross St,2024-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-11T02:10:00.000+00:00,transformer,,Temperature,C,29.1
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
924036,Cross St,2024-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
924036,Cross St,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
924036,Cross St,2024-02-11T02:00:00.000+00:00,transformer,,Temperature,C,29.3
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
924036,Cross St,2024-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.51
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
924036,Cross St,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-11T01:50:00.000+00:00,transformer,,Temperature,C,29.5
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
924036,Cross St,2024-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
924036,Cross St,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
924036,Cross St,2024-02-11T01:40:00.000+00:00,transformer,,Temperature,C,29.7
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
