Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
924036,Cross St,2024-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
924036,Cross St,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
924036,Cross St,2024-02-11T01:30:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
924036,Cross St,2024-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924036,Cross St,2024-02-11T01:20:00.000+00:00,transformer,,Temperature,C,30.0
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
924036,Cross St,2024-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
924036,Cross St,2024-02-11T01:10:00.000+00:00,transformer,,Temperature,C,30.2
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
924036,Cross St,2024-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
924036,Cross St,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-11T01:00:00.000+00:00,transformer,,Temperature,C,30.4
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
924036,Cross St,2024-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.99
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
924036,Cross St,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
924036,Cross St,2024-02-11T00:50:00.000+00:00,transformer,,Temperature,C,30.6
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.73
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
924036,Cross St,2024-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
924036,Cross St,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-11T00:40:00.000+00:00,transformer,,Temperature,C,30.8
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
924036,Cross St,2024-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924036,Cross St,2024-02-11T00:30:00.000+00:00,transformer,,Temperature,C,30.9
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
924036,Cross St,2024-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
924036,Cross St,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
924036,Cross St,2024-02-11T00:20:00.000+00:00,transformer,,Temperature,C,31.2
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.68
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
924036,Cross St,2024-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
924036,Cross St,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
924036,Cross St,2024-02-11T00:10:00.000+00:00,transformer,,Temperature,C,31.4
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
