Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
924036,Cross St,2024-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
924036,Cross St,2024-02-11T00:00:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
924036,Cross St,2024-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
924036,Cross St,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,31.2
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
924036,Cross St,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
924036,Cross St,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
924036,Cross St,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,31.4
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
924036,Cross St,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924036,Cross St,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
924036,Cross St,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
924036,Cross St,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,31.8
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
924036,Cross St,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924036,Cross St,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,32.0
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
924036,Cross St,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,66.4
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
924036,Cross St,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,32.2
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.44
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
924036,Cross St,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
924036,Cross St,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,32.3
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.37
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.28
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
924036,Cross St,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
924036,Cross St,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924036,Cross St,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,32.5
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
