Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.93
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
924036,Cross St,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,56.5
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924036,Cross St,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924036,Cross St,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,32.6
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.08
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
924036,Cross St,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
924036,Cross St,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,32.8
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.32
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
924036,Cross St,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.11
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924036,Cross St,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,32.9
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.13
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.93
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
924036,Cross St,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.58
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924036,Cross St,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,33.1
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.34
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.35
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
924036,Cross St,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.44
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,73.6
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
924036,Cross St,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,33.2
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.67
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.75
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
924036,Cross St,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.39
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,84.5
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,33.3
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.04
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
924036,Cross St,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.65
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,67.7
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.39
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,90.5
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
924036,Cross St,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,33.4
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.27
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.47
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
924036,Cross St,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.91
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,100.5
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
924036,Cross St,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
924036,Cross St,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,33.5
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.26
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
924036,Cross St,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.12
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,90.8
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
