Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
924036,Cross St,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
924036,Cross St,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,33.6
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.79
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.43
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.55
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
924036,Cross St,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.31
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,83.7
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
924036,Cross St,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,33.7
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.41
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.26
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.56
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
924036,Cross St,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,80.8
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
924036,Cross St,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
924036,Cross St,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,33.8
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.73
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
924036,Cross St,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,76.6
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
924036,Cross St,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,34.0
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.91
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.84
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
924036,Cross St,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.99
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,81.7
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924036,Cross St,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
924036,Cross St,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,34.0
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.18
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.11
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
924036,Cross St,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.56
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
924036,Cross St,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
924036,Cross St,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,34.1
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.07
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.64
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.41
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
924036,Cross St,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,75.6
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
924036,Cross St,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
924036,Cross St,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.99
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.91
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.16
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
924036,Cross St,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.63
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.39
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.6
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
924036,Cross St,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.83
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.95
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.28
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
924036,Cross St,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.24
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
924036,Cross St,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
924036,Cross St,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.27
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.26
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.89
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
924036,Cross St,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.91
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.48
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,74.8
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
