Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
924036,Cross St,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,34.2
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.22
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.32
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.89
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
924036,Cross St,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.02
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.92
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,76.2
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924036,Cross St,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
924036,Cross St,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,34.1
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.82
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.84
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
924036,Cross St,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.57
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.37
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,66.5
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.63
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.71
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,76.6
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
924036,Cross St,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
924036,Cross St,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,34.0
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.97
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.01
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,96.79
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
924036,Cross St,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,39.3
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.77
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.93
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,70.9
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.1
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,76.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
924036,Cross St,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,34.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.46
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.49
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
924036,Cross St,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.36
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,67.1
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.07
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,83.9
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
924036,Cross St,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,33.9
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.56
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.79
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.5
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
924036,Cross St,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.81
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.13
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.72
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,76.5
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.36
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,95.8
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
924036,Cross St,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924036,Cross St,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,33.7
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.2
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.57
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
924036,Cross St,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.5
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.12
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,65.7
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.58
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.51
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,97.7
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924036,Cross St,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924036,Cross St,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,33.5
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.22
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.82
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.16
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.7
924036,Cross St,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.8
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.44
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.7
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.63
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.01
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,104.2
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
924036,Cross St,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
924036,Cross St,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,33.2
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.13
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.18
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.01
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,192.1
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
924036,Cross St,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.06
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,47.1
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.56
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.65
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.2
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,105.2
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924036,Cross St,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,33.0
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.36
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.52
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,121.04
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,212.5
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
924036,Cross St,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.9
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.11
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.72
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.21
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,105.1
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
