Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.8
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
924036,Cross St,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
924036,Cross St,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,32.7
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.91
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.26
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.78
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
924036,Cross St,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.86
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.47
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.44
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,85.9
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
924036,Cross St,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
924036,Cross St,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,32.5
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.57
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,106.85
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
924036,Cross St,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.78
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.79
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,88.4
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
924036,Cross St,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,32.2
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.14
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.68
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.89
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
924036,Cross St,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.48
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.28
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.39
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,102.4
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.2
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924036,Cross St,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924036,Cross St,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.45
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.56
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,102.75
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
924036,Cross St,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.31
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,98.0
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.7
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924036,Cross St,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
924036,Cross St,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.71
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.21
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.96
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
924036,Cross St,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.2
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.49
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,103.1
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.0
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
924036,Cross St,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
924036,Cross St,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,31.3
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.54
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.76
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.86
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
924036,Cross St,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.43
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.29
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,104.2
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.5
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
924036,Cross St,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
924036,Cross St,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,31.0
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.94
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.1
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
924036,Cross St,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.31
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.47
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,76.2
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
924036,Cross St,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
924036,Cross St,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,30.7
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.81
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.89
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.52
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
924036,Cross St,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.23
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.64
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.6
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.12
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,65.5
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924036,Cross St,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
924036,Cross St,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,30.5
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.38
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.49
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.69
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
924036,Cross St,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
