Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.3
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
924036,Cross St,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
924036,Cross St,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,30.4
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.14
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.92
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.92
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
924036,Cross St,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
924036,Cross St,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,30.2
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.56
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.23
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
924036,Cross St,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.8
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
924036,Cross St,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924036,Cross St,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,30.0
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.01
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.61
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
924036,Cross St,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
924036,Cross St,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924036,Cross St,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.97
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.35
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.81
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
924036,Cross St,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,75.3
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924036,Cross St,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
924036,Cross St,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,29.7
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.19
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.77
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.86
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
924036,Cross St,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.62
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,87.5
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
924036,Cross St,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.58
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.01
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.89
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
924036,Cross St,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.87
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,92.9
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
924036,Cross St,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
924036,Cross St,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,29.5
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.97
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.3
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
924036,Cross St,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,82.9
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
924036,Cross St,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,29.5
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.26
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
924036,Cross St,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.92
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,85.6
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924036,Cross St,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,29.4
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.97
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,88.81
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
924036,Cross St,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
