Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,77.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924036,Cross St,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
924036,Cross St,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,29.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.4
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.81
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
924036,Cross St,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.5
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,80.2
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
924036,Cross St,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,29.3
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.98
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.21
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
924036,Cross St,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924036,Cross St,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
924036,Cross St,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,29.3
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.43
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.7
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
924036,Cross St,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
924036,Cross St,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924036,Cross St,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,29.2
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.98
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
924036,Cross St,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.51
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,108.4
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.2
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
924036,Cross St,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924036,Cross St,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,29.1
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.99
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.87
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.47
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
924036,Cross St,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.8
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,104.3
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
924036,Cross St,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,29.0
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.96
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.03
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
924036,Cross St,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,75.1
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924036,Cross St,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,29.0
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.27
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.05
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.68
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
924036,Cross St,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.06
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,77.2
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
924036,Cross St,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,29.0
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.35
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.68
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.65
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
924036,Cross St,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.42
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.33
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,74.4
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
924036,Cross St,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
924036,Cross St,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,28.9
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.78
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.7
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
924036,Cross St,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.94
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
