Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.5
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,79.2
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924036,Cross St,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
924036,Cross St,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,28.8
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.55
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.26
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
924036,Cross St,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.27
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,81.8
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
924036,Cross St,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,28.7
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.62
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.74
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
924036,Cross St,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.13
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,78.5
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
924036,Cross St,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
924036,Cross St,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,28.5
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.45
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.34
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
924036,Cross St,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
924036,Cross St,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
924036,Cross St,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,28.4
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.78
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.14
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.43
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
924036,Cross St,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.75
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
924036,Cross St,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
924036,Cross St,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,28.2
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.52
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.83
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.23
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
924036,Cross St,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
924036,Cross St,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
924036,Cross St,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,28.1
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.3
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.23
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.11
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
924036,Cross St,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,80.7
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
924036,Cross St,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
924036,Cross St,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,27.9
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.59
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.78
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
924036,Cross St,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.59
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
924036,Cross St,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
924036,Cross St,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,27.7
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.55
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,95.33
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
924036,Cross St,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924036,Cross St,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
924036,Cross St,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,27.5
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.53
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.63
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
924036,Cross St,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
