Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
924036,Cross St,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
924036,Cross St,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,27.3
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.74
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
924036,Cross St,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.07
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
924036,Cross St,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
924036,Cross St,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.16
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.08
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.68
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
924036,Cross St,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
924036,Cross St,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.35
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.07
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
924036,Cross St,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,72.3
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
924036,Cross St,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924036,Cross St,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.74
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.44
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
924036,Cross St,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.26
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
924036,Cross St,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
924036,Cross St,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.75
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.7
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.99
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
924036,Cross St,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,75.9
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
924036,Cross St,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924036,Cross St,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.68
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.97
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.35
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
924036,Cross St,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
924036,Cross St,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
924036,Cross St,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,26.6
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.19
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.22
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.56
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
924036,Cross St,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.05
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924036,Cross St,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
924036,Cross St,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,26.5
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.97
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.85
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.65
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
924036,Cross St,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.29
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.74
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924036,Cross St,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
924036,Cross St,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.59
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.6
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.13
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
924036,Cross St,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
