Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
924036,Cross St,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
924036,Cross St,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.98
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.84
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.22
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
924036,Cross St,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.89
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
924036,Cross St,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
924036,Cross St,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.86
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.73
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
924036,Cross St,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.07
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,79.7
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.77
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924036,Cross St,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
924036,Cross St,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.8
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.71
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.09
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
924036,Cross St,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,34.2
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,95.0
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
924036,Cross St,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
924036,Cross St,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.87
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.48
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
924036,Cross St,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
924036,Cross St,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
924036,Cross St,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.09
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.68
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.59
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
924036,Cross St,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
924036,Cross St,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
924036,Cross St,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.05
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
924036,Cross St,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
924036,Cross St,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
924036,Cross St,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.71
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
924036,Cross St,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924036,Cross St,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
924036,Cross St,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.53
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
924036,Cross St,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.37
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.55
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.67
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
924036,Cross St,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
