Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,61.7
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
924036,Cross St,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
924036,Cross St,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.08
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.3
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
924036,Cross St,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
924036,Cross St,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
924036,Cross St,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.1
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
924036,Cross St,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
924036,Cross St,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
924036,Cross St,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.8
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
924036,Cross St,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
924036,Cross St,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
924036,Cross St,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.06
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
924036,Cross St,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
924036,Cross St,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.48
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
924036,Cross St,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924036,Cross St,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
924036,Cross St,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
924036,Cross St,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
924036,Cross St,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
924036,Cross St,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
924036,Cross St,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
924036,Cross St,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
924036,Cross St,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924036,Cross St,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924036,Cross St,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
924036,Cross St,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
