Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
924036,Cross St,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
924036,Cross St,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.25
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
924036,Cross St,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924036,Cross St,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.5
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
924036,Cross St,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
924036,Cross St,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
924036,Cross St,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
924036,Cross St,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
924036,Cross St,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924036,Cross St,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
924036,Cross St,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924036,Cross St,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
924036,Cross St,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
924036,Cross St,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
924036,Cross St,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
924036,Cross St,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
924036,Cross St,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
924036,Cross St,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
924036,Cross St,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
924036,Cross St,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
924036,Cross St,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924036,Cross St,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
924036,Cross St,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,60.4
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
924036,Cross St,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
924036,Cross St,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
