Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924036,Cross St,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
924036,Cross St,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924036,Cross St,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,25.3
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
924036,Cross St,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
924036,Cross St,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
924036,Cross St,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
924036,Cross St,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
924036,Cross St,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,25.6
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
924036,Cross St,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
924036,Cross St,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
924036,Cross St,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
924036,Cross St,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924036,Cross St,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,25.9
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
924036,Cross St,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
924036,Cross St,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
