Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
924036,Cross St,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,26.1
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
924036,Cross St,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
924036,Cross St,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924036,Cross St,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
924036,Cross St,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
924036,Cross St,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
924036,Cross St,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,26.5
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
924036,Cross St,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
924036,Cross St,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
924036,Cross St,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924036,Cross St,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
924036,Cross St,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924036,Cross St,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
924036,Cross St,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
924036,Cross St,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
924036,Cross St,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
924036,Cross St,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,27.2
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
