Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
924036,Cross St,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
924036,Cross St,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,27.4
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
924036,Cross St,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,27.5
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
924036,Cross St,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
924036,Cross St,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,27.7
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
924036,Cross St,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,27.9
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
924036,Cross St,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
924036,Cross St,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
924036,Cross St,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,28.0
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
924036,Cross St,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
924036,Cross St,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,28.2
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
924036,Cross St,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,28.3
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
924036,Cross St,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924036,Cross St,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,28.5
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
924036,Cross St,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924036,Cross St,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,28.6
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
