Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
924036,Cross St,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
924036,Cross St,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,28.8
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
924036,Cross St,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924036,Cross St,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,29.0
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
924036,Cross St,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,29.1
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
924036,Cross St,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,29.4
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
924036,Cross St,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
924036,Cross St,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
924036,Cross St,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
924036,Cross St,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924036,Cross St,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
924036,Cross St,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
924036,Cross St,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
924036,Cross St,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,29.9
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
924036,Cross St,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
924036,Cross St,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
924036,Cross St,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,30.1
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
924036,Cross St,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
924036,Cross St,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
924036,Cross St,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,30.3
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
