Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
924036,Cross St,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
924036,Cross St,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,30.5
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
924036,Cross St,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
924036,Cross St,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
924036,Cross St,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,30.7
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
924036,Cross St,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
924036,Cross St,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,31.3
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
924036,Cross St,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
924036,Cross St,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,31.5
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
924036,Cross St,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
924036,Cross St,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
924036,Cross St,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
924036,Cross St,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
924036,Cross St,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,31.7
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
924036,Cross St,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924036,Cross St,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924036,Cross St,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,31.8
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
924036,Cross St,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924036,Cross St,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,32.1
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.62
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
924036,Cross St,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,71.6
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
