Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924036,Cross St,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
924036,Cross St,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,32.3
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.06
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.15
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
924036,Cross St,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
924036,Cross St,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,32.5
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
924036,Cross St,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.27
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
924036,Cross St,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
924036,Cross St,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,32.6
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.09
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
924036,Cross St,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924036,Cross St,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
924036,Cross St,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,32.8
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.41
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.92
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
924036,Cross St,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
924036,Cross St,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
924036,Cross St,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,32.9
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.9
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.46
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
924036,Cross St,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.74
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924036,Cross St,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
924036,Cross St,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,33.1
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.41
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.46
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
924036,Cross St,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.91
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.02
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
924036,Cross St,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,33.2
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.61
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.99
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.12
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
924036,Cross St,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.85
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.93
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.58
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,73.7
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
924036,Cross St,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
924036,Cross St,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,33.3
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.03
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.67
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
924036,Cross St,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.69
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,71.2
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
924036,Cross St,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,33.5
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.71
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
924036,Cross St,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.14
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.3
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,68.1
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
