Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924036,Cross St,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,33.7
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,84.48
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
924036,Cross St,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
924036,Cross St,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
924036,Cross St,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,33.9
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.41
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.02
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
924036,Cross St,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
924036,Cross St,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,33.9
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.47
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.58
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
924036,Cross St,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,70.7
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
924036,Cross St,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924036,Cross St,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,34.0
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.26
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.6
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
924036,Cross St,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.59
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,73.8
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
924036,Cross St,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
924036,Cross St,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,34.1
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.52
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.45
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,93.41
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
924036,Cross St,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.41
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
924036,Cross St,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924036,Cross St,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,34.3
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,90.53
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
924036,Cross St,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,69.3
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
924036,Cross St,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
924036,Cross St,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,34.4
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.84
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.67
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.34
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
924036,Cross St,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.91
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,34.5
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.82
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.13
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.86
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
924036,Cross St,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.44
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.42
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
924036,Cross St,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924036,Cross St,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,34.6
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.79
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.75
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.52
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
924036,Cross St,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.6
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.51
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.9
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
