Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924036,Cross St,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
924036,Cross St,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,34.6
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.78
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.9
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.71
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
924036,Cross St,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.84
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,77.6
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
924036,Cross St,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
924036,Cross St,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,34.6
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.77
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.41
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.66
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
924036,Cross St,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.1
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.07
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
924036,Cross St,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
924036,Cross St,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,34.5
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.25
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,108.24
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
924036,Cross St,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.32
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,71.7
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
924036,Cross St,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
924036,Cross St,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,34.5
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.69
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.34
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,106.06
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
924036,Cross St,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.24
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.5
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.26
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.12
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,81.8
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
924036,Cross St,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.8
924036,Cross St,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,34.3
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.29
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.55
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.94
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
924036,Cross St,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.03
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.98
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,74.6
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
924036,Cross St,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
924036,Cross St,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,34.1
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.45
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.76
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,112.09
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
924036,Cross St,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.51
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.28
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.8
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.4
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.76
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,97.6
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924036,Cross St,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.7
924036,Cross St,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,33.7
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.61
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,128.16
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,212.7
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
924036,Cross St,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.11
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.36
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.82
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.31
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.65
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,119.4
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
924036,Cross St,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.5
924036,Cross St,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,33.4
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.01
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.1
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,126.27
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,207.5
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
924036,Cross St,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.1
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.7
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.58
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,52.3
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.88
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.66
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,109.4
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.05
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,70.1
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
924036,Cross St,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.8
924036,Cross St,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,33.1
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.82
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.11
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.04
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
924036,Cross St,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.16
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.88
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
