Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.6
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924036,Cross St,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
924036,Cross St,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,32.8
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.55
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.15
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.99
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
924036,Cross St,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.27
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.12
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.8
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,78.7
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
924036,Cross St,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
924036,Cross St,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,32.6
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.5
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.2
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,117.11
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
924036,Cross St,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.02
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,53.1
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.1
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.89
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
924036,Cross St,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
924036,Cross St,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,32.4
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.98
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.74
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.21
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
924036,Cross St,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.89
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.26
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
924036,Cross St,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
924036,Cross St,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,32.2
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.73
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.01
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.54
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
924036,Cross St,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.4
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.5
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,67.3
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.76
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.9
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.4
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924036,Cross St,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
924036,Cross St,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.1
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.63
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,106.89
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
924036,Cross St,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.36
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.17
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,73.2
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924036,Cross St,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
924036,Cross St,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,31.7
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.29
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.09
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.39
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
924036,Cross St,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.62
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.47
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.9
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.06
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,83.9
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924036,Cross St,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
924036,Cross St,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.18
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.35
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,101.77
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
924036,Cross St,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.21
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.63
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,68.3
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.7
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,84.3
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
924036,Cross St,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
924036,Cross St,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,31.3
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.69
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.03
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.8
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
924036,Cross St,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.11
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.13
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,74.4
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.64
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
924036,Cross St,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924036,Cross St,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,31.1
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.22
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.57
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.96
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
924036,Cross St,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.08
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
