Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.2
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
924036,Cross St,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
924036,Cross St,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,31.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.78
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.05
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.59
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
924036,Cross St,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,72.9
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.3
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
924036,Cross St,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
924036,Cross St,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,30.8
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.15
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.21
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
924036,Cross St,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.74
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.38
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.1
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924036,Cross St,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,30.7
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.62
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.34
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.28
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
924036,Cross St,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.77
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,63.1
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,70.8
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
924036,Cross St,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
924036,Cross St,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,30.6
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.28
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.28
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
924036,Cross St,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.18
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.56
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
924036,Cross St,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
924036,Cross St,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,30.6
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.35
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.71
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.3
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
924036,Cross St,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.6
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924036,Cross St,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
924036,Cross St,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,30.5
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.68
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.26
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
924036,Cross St,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.76
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.4
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
924036,Cross St,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924036,Cross St,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,30.4
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.09
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.86
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.66
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
924036,Cross St,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.71
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
924036,Cross St,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
924036,Cross St,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,30.3
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.86
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.62
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.91
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
924036,Cross St,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.48
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.76
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,102.4
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
924036,Cross St,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
924036,Cross St,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,30.1
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.92
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.72
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.81
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
924036,Cross St,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.01
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,63.3
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
