Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.54
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,99.8
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924036,Cross St,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
924036,Cross St,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,29.9
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.84
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.67
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,93.91
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
924036,Cross St,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.64
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.41
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,81.1
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924036,Cross St,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
924036,Cross St,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.08
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.54
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,92.49
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
924036,Cross St,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.1
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.62
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,83.2
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924036,Cross St,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
924036,Cross St,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,29.7
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.45
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.14
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
924036,Cross St,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.35
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,68.3
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.92
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,82.4
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924036,Cross St,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
924036,Cross St,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.49
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.83
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.13
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
924036,Cross St,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.48
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,72.9
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.22
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,83.7
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
924036,Cross St,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
924036,Cross St,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,29.5
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.82
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,90.26
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
924036,Cross St,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.32
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,64.3
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,78.7
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
924036,Cross St,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
924036,Cross St,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,29.3
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.24
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.4
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
924036,Cross St,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.11
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,86.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
924036,Cross St,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
924036,Cross St,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,29.2
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.66
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.73
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
924036,Cross St,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.27
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,76.2
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.4
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.07
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.18
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,87.1
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
924036,Cross St,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,29.0
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.48
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.6
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.45
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
924036,Cross St,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.54
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,78.6
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.8
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
924036,Cross St,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
924036,Cross St,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,28.8
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.49
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.09
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.89
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
924036,Cross St,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.94
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
