Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,89.5
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.96
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,92.8
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
924036,Cross St,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
924036,Cross St,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,28.6
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.77
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,94.45
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
924036,Cross St,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.47
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,73.1
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,87.0
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
924036,Cross St,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
924036,Cross St,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,28.4
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.65
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,90.29
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
924036,Cross St,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.91
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,71.1
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.1
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,66.3
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924036,Cross St,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
924036,Cross St,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,28.3
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.79
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.78
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.54
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
924036,Cross St,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.47
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.46
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
924036,Cross St,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
924036,Cross St,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,28.2
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.28
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.06
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.62
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
924036,Cross St,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.95
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,67.3
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924036,Cross St,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
924036,Cross St,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,28.0
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.81
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.13
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.28
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
924036,Cross St,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.4
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,64.8
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
924036,Cross St,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,27.9
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.51
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.69
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.24
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
924036,Cross St,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924036,Cross St,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
924036,Cross St,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,27.7
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.3
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.88
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.97
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
924036,Cross St,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,70.9
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924036,Cross St,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
924036,Cross St,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,27.5
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.96
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.27
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.76
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
924036,Cross St,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.94
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924036,Cross St,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,27.3
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.07
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.87
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
924036,Cross St,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
