Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
924036,Cross St,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,27.2
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.87
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.43
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
924036,Cross St,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.6
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924036,Cross St,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
924036,Cross St,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.66
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.53
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.71
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
924036,Cross St,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.31
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924036,Cross St,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
924036,Cross St,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.04
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.42
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.46
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
924036,Cross St,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.82
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,59.7
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924036,Cross St,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.32
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.71
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.84
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
924036,Cross St,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,60.1
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924036,Cross St,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.27
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.68
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.88
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
924036,Cross St,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.11
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
924036,Cross St,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,26.6
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.89
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
924036,Cross St,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.81
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,82.2
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
924036,Cross St,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.71
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.41
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
924036,Cross St,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,26.3
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.05
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.67
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
924036,Cross St,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.97
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,88.3
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,26.1
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.8
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.58
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
924036,Cross St,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
