Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.86
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,92.1
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
924036,Cross St,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.01
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.31
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
924036,Cross St,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.22
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
924036,Cross St,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,25.9
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.55
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.87
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
924036,Cross St,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.27
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924036,Cross St,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
924036,Cross St,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.22
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.3
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
924036,Cross St,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,72.3
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
924036,Cross St,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.66
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.92
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
924036,Cross St,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.05
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924036,Cross St,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.09
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.43
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
924036,Cross St,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924036,Cross St,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.35
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
924036,Cross St,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.65
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.8
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,61.1
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
924036,Cross St,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924036,Cross St,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,25.3
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.31
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
924036,Cross St,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.7
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
924036,Cross St,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.93
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
924036,Cross St,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
924036,Cross St,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.16
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.52
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.8
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
924036,Cross St,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
