Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.91
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
924036,Cross St,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,86.5
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
924036,Cross St,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.26
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
924036,Cross St,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
924036,Cross St,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
924036,Cross St,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
924036,Cross St,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
924036,Cross St,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.65
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.78
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
924036,Cross St,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
924036,Cross St,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.3
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
924036,Cross St,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
924036,Cross St,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924036,Cross St,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
924036,Cross St,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
924036,Cross St,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.83
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
924036,Cross St,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
924036,Cross St,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
924036,Cross St,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
