Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
924036,Cross St,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
924036,Cross St,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
924036,Cross St,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
924036,Cross St,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
924036,Cross St,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
924036,Cross St,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924036,Cross St,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,25.3
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
924036,Cross St,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
924036,Cross St,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
924036,Cross St,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
924036,Cross St,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
924036,Cross St,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
924036,Cross St,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
924036,Cross St,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
924036,Cross St,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
924036,Cross St,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,25.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
924036,Cross St,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
924036,Cross St,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
924036,Cross St,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
924036,Cross St,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
924036,Cross St,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
924036,Cross St,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
