Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
924036,Cross St,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
924036,Cross St,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,25.9
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
924036,Cross St,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.21
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
924036,Cross St,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
924036,Cross St,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
924036,Cross St,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
924036,Cross St,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
924036,Cross St,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
924036,Cross St,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
924036,Cross St,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,26.1
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
924036,Cross St,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
924036,Cross St,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
924036,Cross St,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
924036,Cross St,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,26.3
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
924036,Cross St,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
924036,Cross St,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
924036,Cross St,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,26.5
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
