Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
924036,Cross St,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
924036,Cross St,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,26.6
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
924036,Cross St,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
924036,Cross St,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
924036,Cross St,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
924036,Cross St,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
924036,Cross St,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
924036,Cross St,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
924036,Cross St,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
924036,Cross St,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
924036,Cross St,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,27.2
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
924036,Cross St,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
924036,Cross St,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
924036,Cross St,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,27.3
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
924036,Cross St,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924036,Cross St,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,27.5
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
924036,Cross St,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,27.7
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
