Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
924036,Cross St,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
924036,Cross St,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,27.8
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
924036,Cross St,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
924036,Cross St,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
924036,Cross St,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,28.0
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
924036,Cross St,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,28.2
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
924036,Cross St,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
924036,Cross St,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,28.3
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
924036,Cross St,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
924036,Cross St,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,28.5
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
924036,Cross St,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
924036,Cross St,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,28.6
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
924036,Cross St,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
924036,Cross St,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,28.8
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
924036,Cross St,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,28.9
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
924036,Cross St,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
