Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,29.1
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
924036,Cross St,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,29.2
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
924036,Cross St,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
924036,Cross St,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,29.4
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
924036,Cross St,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924036,Cross St,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
924036,Cross St,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
924036,Cross St,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,29.7
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
924036,Cross St,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
924036,Cross St,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,29.9
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
924036,Cross St,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,30.0
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
924036,Cross St,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
924036,Cross St,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,30.2
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
924036,Cross St,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924036,Cross St,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,30.3
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
924036,Cross St,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
