Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,30.5
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.95
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
924036,Cross St,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
924036,Cross St,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
924036,Cross St,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,30.7
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
924036,Cross St,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
924036,Cross St,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
924036,Cross St,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,30.9
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
924036,Cross St,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,31.1
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
924036,Cross St,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
924036,Cross St,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,29.4
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
924036,Cross St,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
924036,Cross St,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
924036,Cross St,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
924036,Cross St,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
924036,Cross St,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,29.9
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
924036,Cross St,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
924036,Cross St,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
924036,Cross St,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,30.1
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
924036,Cross St,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
924036,Cross St,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924036,Cross St,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,30.3
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.3
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
924036,Cross St,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
