Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924036,Cross St,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,30.5
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.22
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
924036,Cross St,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
924036,Cross St,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
924036,Cross St,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,30.7
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.07
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
924036,Cross St,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,30.9
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
924036,Cross St,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
924036,Cross St,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,31.1
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
924036,Cross St,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
924036,Cross St,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
924036,Cross St,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,31.3
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
924036,Cross St,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
924036,Cross St,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,31.5
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.31
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
924036,Cross St,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,66.4
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
924036,Cross St,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,31.7
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.5
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.28
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
924036,Cross St,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,76.9
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
924036,Cross St,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.32
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.93
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
924036,Cross St,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.63
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,90.7
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
924036,Cross St,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,32.1
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.7
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.58
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,87.26
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
924036,Cross St,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.27
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
