Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,83.4
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924036,Cross St,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,32.1
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.66
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.24
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,85.01
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
924036,Cross St,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.8
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,66.7
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.06
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,87.4
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924036,Cross St,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,32.2
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.79
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.6
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.55
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
924036,Cross St,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.9
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,82.8
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.25
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,83.1
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
924036,Cross St,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
924036,Cross St,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,32.3
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.52
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.7
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.73
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
924036,Cross St,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.56
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,92.7
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924036,Cross St,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,32.4
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.89
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.16
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.02
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
924036,Cross St,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.78
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,92.1
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
924036,Cross St,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,32.5
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.07
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.25
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.62
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
924036,Cross St,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.16
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.45
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,91.3
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924036,Cross St,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,32.6
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.59
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.23
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.09
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
924036,Cross St,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.76
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.72
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,102.6
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924036,Cross St,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
924036,Cross St,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,32.6
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.96
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.36
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
924036,Cross St,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.55
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,104.5
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
924036,Cross St,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
924036,Cross St,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,32.6
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.67
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.59
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.08
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
924036,Cross St,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.71
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,96.7
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924036,Cross St,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
924036,Cross St,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,32.4
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.81
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.84
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.21
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
924036,Cross St,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.78
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
