Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,93.6
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
924036,Cross St,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
924036,Cross St,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,32.4
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.24
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.24
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.5
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
924036,Cross St,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.56
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.74
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.8
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.2
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
924036,Cross St,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,32.3
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.75
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.26
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,103.18
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
924036,Cross St,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.38
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924036,Cross St,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
924036,Cross St,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,32.2
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.03
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.63
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,102.39
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
924036,Cross St,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.71
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.27
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.33
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
924036,Cross St,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
924036,Cross St,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,32.1
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.69
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.64
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.15
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
924036,Cross St,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.05
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.95
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.1
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.9
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
924036,Cross St,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
924036,Cross St,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.98
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.45
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,104.49
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
924036,Cross St,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.6
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.15
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924036,Cross St,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
924036,Cross St,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,31.7
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.43
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.78
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.45
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
924036,Cross St,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.98
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.34
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.65
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,75.6
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.6
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.9
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.2
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
924036,Cross St,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
924036,Cross St,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,31.5
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.8
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.78
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,124.37
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,222.9
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
924036,Cross St,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.7
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.88
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.53
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.02
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,88.1
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
924036,Cross St,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
924036,Cross St,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,31.2
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.63
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.85
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,115.96
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
924036,Cross St,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.15
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.73
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.4
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.8
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,72.3
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
924036,Cross St,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
924036,Cross St,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,31.0
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.91
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.76
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.97
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
924036,Cross St,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,46.3
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
