Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.12
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,102.2
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.41
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.4
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
924036,Cross St,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
924036,Cross St,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,30.7
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.44
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,105.88
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.46
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.2
924036,Cross St,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.93
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.91
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,50.4
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.25
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,114.7
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,72.8
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
924036,Cross St,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
924036,Cross St,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,30.3
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.55
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.48
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.34
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.6
924036,Cross St,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.45
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.3
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.6
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,73.3
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,80.0
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
924036,Cross St,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
924036,Cross St,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,30.0
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.82
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,106.07
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.76
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
924036,Cross St,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.48
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.12
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,73.8
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.8
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.01
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,102.0
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.6
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.05
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.4
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
924036,Cross St,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
924036,Cross St,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.96
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,112.12
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.52
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
924036,Cross St,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.85
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.29
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.58
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.8
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,59.7
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.49
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
924036,Cross St,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
924036,Cross St,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,29.3
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.78
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.27
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.66
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
924036,Cross St,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.96
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,46.6
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.99
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.67
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,70.8
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
924036,Cross St,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
924036,Cross St,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,29.0
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.28
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,97.26
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.22
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
924036,Cross St,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.4
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.13
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.7
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.65
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
924036,Cross St,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
924036,Cross St,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,28.8
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.36
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.16
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
924036,Cross St,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.95
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.69
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.4
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,86.9
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
924036,Cross St,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
924036,Cross St,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,28.6
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.2
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.31
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.58
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
924036,Cross St,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.01
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.35
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,86.1
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
924036,Cross St,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
924036,Cross St,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,28.4
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.62
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.71
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.34
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
924036,Cross St,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.89
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.95
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,68.7
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
