Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,77.2
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924036,Cross St,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
924036,Cross St,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,28.2
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.52
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.76
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.95
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
924036,Cross St,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,71.8
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.62
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,93.3
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
924036,Cross St,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,27.9
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.91
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.56
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.96
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
924036,Cross St,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.13
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,66.1
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,89.4
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
924036,Cross St,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,27.6
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.5
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.16
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.91
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
924036,Cross St,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.44
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,72.1
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.59
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,88.7
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
924036,Cross St,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
924036,Cross St,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,27.4
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.75
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.32
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.17
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
924036,Cross St,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.27
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,106.4
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.52
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,78.3
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
924036,Cross St,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
924036,Cross St,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,27.3
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.99
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.51
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.86
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.1
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
924036,Cross St,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.48
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.62
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.7
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924036,Cross St,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.95
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
924036,Cross St,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924036,Cross St,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
924036,Cross St,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.59
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.77
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
924036,Cross St,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.32
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,93.4
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924036,Cross St,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.97
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.58
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
924036,Cross St,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.98
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,91.2
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
924036,Cross St,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924036,Cross St,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.97
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.57
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
924036,Cross St,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
