Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.46
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,88.2
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924036,Cross St,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
924036,Cross St,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.72
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,96.4
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
924036,Cross St,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
924036,Cross St,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.77
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
924036,Cross St,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.67
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,94.2
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.7
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
924036,Cross St,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.68
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
924036,Cross St,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,89.3
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
924036,Cross St,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
924036,Cross St,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.17
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.53
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
924036,Cross St,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,93.9
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
924036,Cross St,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.71
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.86
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
924036,Cross St,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.08
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,94.4
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
924036,Cross St,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
924036,Cross St,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.13
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.02
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
924036,Cross St,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.1
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,94.6
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
924036,Cross St,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.33
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
924036,Cross St,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.93
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,95.8
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
924036,Cross St,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.45
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
924036,Cross St,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.68
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,95.2
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
924036,Cross St,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924036,Cross St,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.7
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
924036,Cross St,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
