Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.3
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,85.7
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
924036,Cross St,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.77
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
924036,Cross St,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,77.7
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
924036,Cross St,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.47
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.37
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
924036,Cross St,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.58
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,94.3
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
924036,Cross St,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
924036,Cross St,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,82.52
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
924036,Cross St,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.89
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,102.0
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
924036,Cross St,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
924036,Cross St,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.67
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
924036,Cross St,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.02
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,111.1
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
924036,Cross St,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
924036,Cross St,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.06
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
924036,Cross St,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.84
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,52.2
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.64
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
924036,Cross St,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.14
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
924036,Cross St,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,82.2
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924036,Cross St,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.18
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.67
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
924036,Cross St,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.45
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,82.9
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924036,Cross St,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924036,Cross St,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.3
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.24
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.55
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
924036,Cross St,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.99
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.27
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
924036,Cross St,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,26.5
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.68
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.62
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
924036,Cross St,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
