Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.3
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.7
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,71.3
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924036,Cross St,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
924036,Cross St,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.03
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.18
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
924036,Cross St,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.25
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,80.1
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.79
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,81.4
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
924036,Cross St,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
924036,Cross St,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,26.3
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.45
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.51
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.36
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
924036,Cross St,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.26
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,89.0
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
924036,Cross St,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
924036,Cross St,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.81
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.96
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
924036,Cross St,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.54
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,90.7
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
924036,Cross St,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,26.1
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.57
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.93
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,91.55
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
924036,Cross St,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,72.0
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
924036,Cross St,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
924036,Cross St,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.72
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.51
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
924036,Cross St,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,59.8
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924036,Cross St,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
924036,Cross St,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.76
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.45
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
924036,Cross St,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.43
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,73.2
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
924036,Cross St,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
924036,Cross St,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.88
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
924036,Cross St,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.76
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,79.7
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924036,Cross St,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
924036,Cross St,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,25.6
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.6
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.41
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,89.3
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
924036,Cross St,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,82.1
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924036,Cross St,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
924036,Cross St,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.03
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.79
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.29
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
