Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,73.6
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
924036,Cross St,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
924036,Cross St,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,25.3
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.39
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.75
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
924036,Cross St,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.9
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,69.3
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
924036,Cross St,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
924036,Cross St,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,92.32
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
924036,Cross St,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.78
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,86.7
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924036,Cross St,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
924036,Cross St,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.97
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.12
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.16
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
924036,Cross St,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.27
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,49.7
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,83.9
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
924036,Cross St,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
924036,Cross St,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.62
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.5
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
924036,Cross St,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,85.6
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924036,Cross St,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924036,Cross St,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.65
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
924036,Cross St,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.16
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.06
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,106.8
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
924036,Cross St,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
924036,Cross St,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,24.4
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.62
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.45
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
924036,Cross St,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,44.7
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924036,Cross St,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,24.3
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.06
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.47
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
924036,Cross St,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,62.2
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924036,Cross St,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
924036,Cross St,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,24.2
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.12
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.13
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
924036,Cross St,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
924036,Cross St,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924036,Cross St,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,24.1
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.23
