Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.2
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
924036,Cross St,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
924036,Cross St,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
924036,Cross St,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,24.0
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.94
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.72
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.29
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
924036,Cross St,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,56.9
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924036,Cross St,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
924036,Cross St,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.34
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
924036,Cross St,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924036,Cross St,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
924036,Cross St,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.94
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.66
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.49
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
924036,Cross St,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
924036,Cross St,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
924036,Cross St,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.16
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.79
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
924036,Cross St,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924036,Cross St,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
924036,Cross St,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.78
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.85
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.07
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
924036,Cross St,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
924036,Cross St,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924036,Cross St,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.1
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
924036,Cross St,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
924036,Cross St,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.99
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
924036,Cross St,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
924036,Cross St,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.6
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
924036,Cross St,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924036,Cross St,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
924036,Cross St,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
