Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.34
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
924036,Cross St,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
924036,Cross St,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.47
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
924036,Cross St,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
924036,Cross St,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
924036,Cross St,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
924036,Cross St,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.06
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
924036,Cross St,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
924036,Cross St,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.28
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
924036,Cross St,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
924036,Cross St,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.55
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
924036,Cross St,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
924036,Cross St,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
924036,Cross St,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
924036,Cross St,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,24.0
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
924036,Cross St,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,24.1
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
924036,Cross St,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
924036,Cross St,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,24.2
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
