Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.31
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
924036,Cross St,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
924036,Cross St,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,24.3
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
924036,Cross St,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
924036,Cross St,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,24.4
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
924036,Cross St,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,24.5
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
924036,Cross St,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
924036,Cross St,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
924036,Cross St,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
924036,Cross St,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
924036,Cross St,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
924036,Cross St,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
924036,Cross St,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
924036,Cross St,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
924036,Cross St,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
924036,Cross St,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
924036,Cross St,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
