Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
924036,Cross St,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
924036,Cross St,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
924036,Cross St,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
924036,Cross St,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,25.3
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
924036,Cross St,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924036,Cross St,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
924036,Cross St,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
924036,Cross St,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
924036,Cross St,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,25.6
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
924036,Cross St,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
924036,Cross St,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
924036,Cross St,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,25.9
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
924036,Cross St,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
924036,Cross St,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
924036,Cross St,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,26.1
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
924036,Cross St,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
924036,Cross St,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
924036,Cross St,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
924036,Cross St,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
