Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
924036,Cross St,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
924036,Cross St,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
924036,Cross St,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
924036,Cross St,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
924036,Cross St,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
924036,Cross St,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
924036,Cross St,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
924036,Cross St,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
924036,Cross St,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
924036,Cross St,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
924036,Cross St,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
924036,Cross St,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924036,Cross St,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,27.4
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
924036,Cross St,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
924036,Cross St,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,27.6
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
924036,Cross St,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,27.7
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
924036,Cross St,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,27.9
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
924036,Cross St,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
