Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
924036,Cross St,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
924036,Cross St,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,28.1
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
924036,Cross St,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
924036,Cross St,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,28.3
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
924036,Cross St,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
924036,Cross St,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,28.5
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
924036,Cross St,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,51.3
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
924036,Cross St,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
924036,Cross St,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,28.7
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
924036,Cross St,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
924036,Cross St,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924036,Cross St,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,28.9
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
924036,Cross St,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
924036,Cross St,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,29.1
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
924036,Cross St,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
924036,Cross St,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,29.4
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
924036,Cross St,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924036,Cross St,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,29.6
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
924036,Cross St,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
924036,Cross St,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
924036,Cross St,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
924036,Cross St,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
